Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.37
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.55
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411653,Roseland Crescent,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.6
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.11
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.77
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
411653,Roseland Crescent,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.51
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411653,Roseland Crescent,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.42
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.29
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411653,Roseland Crescent,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
