Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411653,Roseland Crescent,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.25
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.64
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.03
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
411653,Roseland Crescent,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.37
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.07
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.16
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
411653,Roseland Crescent,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.14
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411653,Roseland Crescent,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.45
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.31
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.04
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.7
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411653,Roseland Crescent,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.08
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
411653,Roseland Crescent,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
411653,Roseland Crescent,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.31
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.01
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
411653,Roseland Crescent,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.59
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.01
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
