Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
411653,Roseland Crescent,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.65
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.41
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411653,Roseland Crescent,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.56
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.93
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.31
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
411653,Roseland Crescent,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.03
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411653,Roseland Crescent,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.1
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
411653,Roseland Crescent,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411653,Roseland Crescent,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.13
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
411653,Roseland Crescent,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.08
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.43
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.82
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.69
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.31
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
411653,Roseland Crescent,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
