Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.14
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.6
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.98
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.88
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.12
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.69
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
411653,Roseland Crescent,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.24
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.83
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
411653,Roseland Crescent,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.94
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.94
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.14
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.11
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
411653,Roseland Crescent,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.39
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
