Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.96
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.54
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.4
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
411653,Roseland Crescent,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411653,Roseland Crescent,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.92
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.05
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411653,Roseland Crescent,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
