Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411653,Roseland Crescent,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.69
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.99
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411653,Roseland Crescent,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.34
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.79
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
411653,Roseland Crescent,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.63
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.7
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
411653,Roseland Crescent,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.03
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
411653,Roseland Crescent,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.31
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.7
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.7
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.9
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.39
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
