Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
411653,Roseland Crescent,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,21.7
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.35
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.91
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.26
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
411653,Roseland Crescent,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.3
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.99
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,21.3
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
411653,Roseland Crescent,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.49
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,21.2
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
411653,Roseland Crescent,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,21.0
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
411653,Roseland Crescent,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.43
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.78
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,20.9
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
411653,Roseland Crescent,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.66
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,20.8
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411653,Roseland Crescent,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,20.8
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411653,Roseland Crescent,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,20.8
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,20.7
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,20.7
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,20.8
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,20.8
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
