Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,20.9
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,20.9
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411653,Roseland Crescent,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,21.0
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411653,Roseland Crescent,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,21.1
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,21.1
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,21.2
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,21.4
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,21.4
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.64
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.84
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,21.7
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
