Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.11
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411653,Roseland Crescent,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.95
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
411653,Roseland Crescent,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.32
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
411653,Roseland Crescent,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.38
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
411653,Roseland Crescent,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.91
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
411653,Roseland Crescent,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
411653,Roseland Crescent,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.75
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.59
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
411653,Roseland Crescent,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.15
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
411653,Roseland Crescent,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.96
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.36
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.55
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
411653,Roseland Crescent,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411653,Roseland Crescent,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
