Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.13
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.28
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
411653,Roseland Crescent,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.7
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.69
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411653,Roseland Crescent,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.1
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.75
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.7
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411653,Roseland Crescent,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
