Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.21
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.72
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.45
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
411653,Roseland Crescent,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.74
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
