Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.11
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411653,Roseland Crescent,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
411653,Roseland Crescent,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.6
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.23
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.24
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.32
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.95
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.9
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
411653,Roseland Crescent,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.73
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.77
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411653,Roseland Crescent,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.42
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.31
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411653,Roseland Crescent,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.08
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.16
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
