Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.81
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
411653,Roseland Crescent,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.01
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.35
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
411653,Roseland Crescent,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.5
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
411653,Roseland Crescent,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.84
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
411653,Roseland Crescent,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.42
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
411653,Roseland Crescent,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
411653,Roseland Crescent,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.65
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
411653,Roseland Crescent,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.26
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
411653,Roseland Crescent,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
