Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411653,Roseland Crescent,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411653,Roseland Crescent,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
