Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411653,Roseland Crescent,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.25
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411653,Roseland Crescent,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
