Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.96
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
411653,Roseland Crescent,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.43
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.99
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.1
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411653,Roseland Crescent,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.8
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.21
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
411653,Roseland Crescent,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.5
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
