Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.78
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411653,Roseland Crescent,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.67
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.47
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
411653,Roseland Crescent,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.72
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
411653,Roseland Crescent,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.92
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411653,Roseland Crescent,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411653,Roseland Crescent,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
411653,Roseland Crescent,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.73
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411653,Roseland Crescent,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.47
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.17
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
