Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411653,Roseland Crescent,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
411653,Roseland Crescent,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.42
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
