Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.16
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.69
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.1
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.16
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.46
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
411653,Roseland Crescent,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,22.9
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
