Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,25.0
