Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.89
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.23
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.76
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.42
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
