Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.73
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.93
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.39
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.55
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.45
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
411653,Roseland Crescent,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.7
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.07
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
411653,Roseland Crescent,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
411653,Roseland Crescent,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.08
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.39
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.07
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
411653,Roseland Crescent,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
