Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
411653,Roseland Crescent,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
