Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
