Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.14
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.18
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.51
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.65
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.13
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.96
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.57
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.64
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
