Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.57
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.88
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
