Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
411653,Roseland Crescent,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,22.9
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.21
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.72
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
411653,Roseland Crescent,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.89
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.15
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.51
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
