Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.45
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,22.9
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.21
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
