Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.93
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.94
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,21.7
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.42
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
