Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,22.9
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.91
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.3
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.95
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411653,Roseland Crescent,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.1
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.03
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
411653,Roseland Crescent,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.57
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.38
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
