Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.1
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.26
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.83
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.88
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.93
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.04
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
411653,Roseland Crescent,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
