Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.59
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.21
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
411653,Roseland Crescent,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.61
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
