Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.93
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.41
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
411653,Roseland Crescent,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
