Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.91
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.31
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
411653,Roseland Crescent,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.9
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
