Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.41
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.51
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,22.9
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.01
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.94
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
411653,Roseland Crescent,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
