Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,21.7
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.27
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.61
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.87
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.8
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.94
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.19
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
411653,Roseland Crescent,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.74
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.65
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.95
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.67
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.22
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.23
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.65
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,21.7
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
