Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.58
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
411653,Roseland Crescent,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
