Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.23
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,22.9
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
