Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
