Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.24
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
411653,Roseland Crescent,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.95
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.12
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411653,Roseland Crescent,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.18
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.5
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.07
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
411653,Roseland Crescent,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
