Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.68
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.19
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.56
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.45
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.27
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.8
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.26
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
411653,Roseland Crescent,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.2
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.24
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.21
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
