Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.07
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.73
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.87
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.97
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.83
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.98
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.82
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.65
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
411653,Roseland Crescent,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.1
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
411653,Roseland Crescent,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.04
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,26.3
