Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.32
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.89
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.59
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.99
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
411653,Roseland Crescent,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
411653,Roseland Crescent,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
