Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.12
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.12
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.48
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.81
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
