Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,22.9
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,22.2
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.36
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.56
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,21.7
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,21.3
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
