Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,21.1
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,20.8
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,20.5
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,20.3
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,20.3
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,20.3
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,20.3
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,20.1
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,19.9
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,19.6
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.19
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.44
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,19.4
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,19.1
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,19.0
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,18.9
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
