Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,18.7
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,18.6
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,18.5
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,18.5
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,18.5
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,18.5
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,18.5
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.14
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,18.6
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,18.7
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,18.8
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,18.9
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,19.0
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,19.1
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,19.1
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,19.2
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
