Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,19.3
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,19.4
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,19.5
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,19.5
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,19.7
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,19.8
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,19.9
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,19.9
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,20.0
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,20.1
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,20.2
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,20.3
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,20.4
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,20.5
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
