Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.52
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,20.6
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,20.7
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,20.8
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,20.9
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,21.0
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
411653,Roseland Crescent,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,21.1
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
411653,Roseland Crescent,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,21.3
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,21.4
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,21.5
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
