Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.75
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.19
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
411653,Roseland Crescent,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.56
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.67
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411653,Roseland Crescent,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.28
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.23
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
411653,Roseland Crescent,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.01
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.34
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
411653,Roseland Crescent,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
