Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.33
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.74
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
411653,Roseland Crescent,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
