Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.83
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.31
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.59
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.8
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.65
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.02
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.14
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.1
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.73
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.07
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.73
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.4
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
411653,Roseland Crescent,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.81
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.13
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.24
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.3
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.02
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
411653,Roseland Crescent,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.22
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.91
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
411653,Roseland Crescent,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.7
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.94
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.07
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
411653,Roseland Crescent,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.5
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.5
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.08
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,94.7
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.0
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
