Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.22
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.9
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.39
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
