Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.55
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.78
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.16
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
