Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.18
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.58
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
