Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411653,Roseland Crescent,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
411653,Roseland Crescent,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,23.0
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.74
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.19
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
