Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,21.4
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,21.2
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,20.9
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,20.8
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
411653,Roseland Crescent,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,20.7
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,20.7
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,20.8
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,20.8
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,20.9
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.14
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,20.9
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,21.0
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,21.1
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,21.2
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,21.3
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
