Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,21.4
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,21.6
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,21.7
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,21.8
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,21.9
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,22.0
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,22.1
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,22.3
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,22.4
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,22.5
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.19
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,22.6
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,22.7
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,22.8
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,22.9
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
