Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,23.1
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,23.2
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,23.3
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,23.4
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,23.5
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,23.6
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,23.7
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.65
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.91
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
