Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.43
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.51
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411653,Roseland Crescent,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.82
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.12
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
411653,Roseland Crescent,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.36
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.81
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
411653,Roseland Crescent,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.6
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.64
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.77
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
