Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.39
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.47
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
411653,Roseland Crescent,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.83
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.59
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.03
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.14
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.68
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.87
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.86
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411653,Roseland Crescent,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.69
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.55
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
411653,Roseland Crescent,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.47
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.77
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
411653,Roseland Crescent,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.31
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.44
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
411653,Roseland Crescent,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.32
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.04
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.47
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.85
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.11
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.14
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
