Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.13
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
411653,Roseland Crescent,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.46
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.52
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.87
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.1
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
411653,Roseland Crescent,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.52
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.81
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
411653,Roseland Crescent,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.1
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.12
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
411653,Roseland Crescent,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.22
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
