Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.81
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.76
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
