Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.89
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.15
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.35
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.92
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.99
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.92
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.82
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.94
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.2
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.91
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.62
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.65
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.72
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
